Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.45
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,59.12
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98569
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99704
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9841
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94372
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95785
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92648
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,103.12
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,164.38
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99295
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98462
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95084
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,93.75
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,56.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.94
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99341
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98892
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,92.38
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,174.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98978
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95029
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,99.75
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,53.88
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,40.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,141.12
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,212.12
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,118.75
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.44
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98715
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99796
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98843
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
