Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,71.88
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,71.12
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,116.88
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98923
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98413
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98904
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,75.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95282
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,116.75
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,179.12
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,99.62
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98743
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95618
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99066
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,61.38
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94131
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94751
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.56
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,96.88
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,104.62
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99261
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92477
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98898
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94885
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,64.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93658
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.08
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,97.5
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,154.25
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,103.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92526
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,60.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,77.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,115.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
