Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98935
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88489
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97406
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,75.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.5
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9396
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,54.12
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,136.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96661
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89328
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9671
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,61.38
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84683
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,105.75
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,84.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,108.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94827
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95276
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96817
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84872
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,76.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,82.25
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,128.75
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93497
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96201
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9624
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95544
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88629
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,104.75
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,154.38
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,113.88
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91269
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95712
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97873
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
