Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94281
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,90.38
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,120.38
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,91.88
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92966
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97461
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95727
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,124.5
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87497
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96454
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97003
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,68.88
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,60.62
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,118.5
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87958
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97259
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91861
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,68.62
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,119.88
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,114.5
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84448
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99066
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95062
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8674
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,122.5
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.75
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81112
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94577
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
