Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79171
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,68.88
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,75.88
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,141.62
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,135.25
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.31
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72128
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99747
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93414
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78326
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,66.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,124.12
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,43.62
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,88.38
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.38
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.68035
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91379
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,82.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,77.38
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.75
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73556
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99762
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91073
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,81.25
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,80.5
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,127.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.44
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78112
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99619
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9321
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
