Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,62.12
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,106.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,50.38
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.87
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7171
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99142
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94989
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,124.38
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,163.75
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.56
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8544
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99014
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95837
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,29.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,121.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,102.75
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,176.62
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.5
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84778
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97629
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96503
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9465
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,90.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,141.88
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.06
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85086
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9881
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,96.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.25
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.25
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86831
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9603
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98285
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
