Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,40.5
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,102.12
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93524
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9729
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,102.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.94
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95431
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96115
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,48.62
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,112.25
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,107.88
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.19
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92358
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94827
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,77.88
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,73.88
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93906
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,50.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,126.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,80.25
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,66.75
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,90.62
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,169.38
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.31
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89181
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9801
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99329
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95367
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96689
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,76.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,34.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,113.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.44
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91452
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99188
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
