Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95105
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,88.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94696
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9303
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,43.5
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,118.88
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,165.62
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94022
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97766
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,53.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9483
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94183
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,103.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96042
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98209
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94562
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95956
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,58.25
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.44
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89636
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,87.38
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98303
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97708
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9064
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90878
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8284
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95734
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91711
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97134
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96896
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93097
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89328
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94266
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
