Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,92.25
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,132.38
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.69
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9223
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88949
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93466
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94559
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92212
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,93.62
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,96.38
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93237
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9107
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9729
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92618
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91971
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95416
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,93.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,10.44
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91568
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.944
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9816
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93149
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84128
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90314
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,84.12
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.19
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96094
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90735
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98013
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89496
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71402
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,84.5
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,68.75
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,12.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98145
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93368
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,50.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.62
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95169
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
