Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98849
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92145
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85153
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91431
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8721
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,1.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,79.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.25
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97794
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91659
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98968
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74591
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90008
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81097
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,82.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9794
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91763
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.13
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82748
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91403
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92114
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,1.62
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.48
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,98.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.81
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99091
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88577
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,101.38
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79806
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87909
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,97.5
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,105.75
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,144.38
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,101.25
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.87
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96362
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90414
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94122
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85852
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
