Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,77.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,125.5
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.56
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94726
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87579
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94052
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,82.25
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,61.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9053
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8649
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,89.12
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,106.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,90.25
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,121.88
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,24.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97043
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89212
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94867
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99585
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,74.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94626
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84277
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,70.38
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,122.5
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,12.87
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91205
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96054
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9657
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9162
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94116
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.88
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95395
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96506
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94778
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,72.88
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89331
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94034
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,126.62
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,157.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.37
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86325
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93219
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92758
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94699
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
