Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.69
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.31
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92303
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90759
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90289
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94025
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90112
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90106
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,53.38
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,86.5
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.06
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87497
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98087
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85196
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89154
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93463
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90454
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94757
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88342
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.69
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.94
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85724
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97842
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96088
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95145
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87103
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81549
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.94
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83981
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95145
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95947
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91827
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8732
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96667
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84094
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.5
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
