Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.31
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.44
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89239
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.776
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9379
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8034
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84317
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.38
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94131
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82339
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9924
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91318
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81021
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8482
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90619
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8775
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,33.38
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,73.5
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74008
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89059
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93164
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87897
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84445
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93381
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81064
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.44
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.31
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84665
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94864
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9491
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91379
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88675
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86767
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85418
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90802
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.19
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.5
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.37
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84845
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89416
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92337
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90307
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87146
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88571
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94662
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92419
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
