Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82864
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90304
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92337
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.931
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84176
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90784
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.19
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.38
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.31
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81534
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79901
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91409
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86334
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83508
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90631
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88888
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.37
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.94
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75601
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80899
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93066
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88586
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87491
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87579
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84109
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.62
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.75
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83059
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84137
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87042
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90204
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87042
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89694
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7417
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79007
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87015
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.62
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.88
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81216
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89578
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93643
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
