Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87637
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8374
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8265
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.37
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7742
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85086
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75076
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.19
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.09
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.33
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.53
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.36
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.93
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.56
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74069
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93033
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86862
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88775
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82962
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88376
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.87
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66445
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85461
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75912
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.33
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.55
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.56
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.59
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.7
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.81
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.38
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74331
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97272
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89108
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87362
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83453
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88309
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.13
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9274
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74902
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.55
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.84
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.25
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7539
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96414
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92407
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86819
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88907
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79495
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.81
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93845
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75387
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.43
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73474
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91681
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78729
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,7.38
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,5.12
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.07
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88803
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80163
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75744
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.69
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90076
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66635
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,29.5
