Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.19
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7196
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97913
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87655
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,7.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.31
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88241
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69479
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77282
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85397
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59628
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.94
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-30.81
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80172
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98315
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8247
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.69
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90893
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75521
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79202
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.31
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91461
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81009
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57256
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.48
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.37
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.87
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.06
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86416
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96005
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92782
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.19
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92377
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77731
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84802
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.5
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78582
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65557
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.36
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72967
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96945
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91702
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.87
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91827
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74154
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82535
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90335
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92724
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.53
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-48.62
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.60626
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97098
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95331
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88363
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71752
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90625
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93634
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
