Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-52.75
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.56823
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97171
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95392
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.31
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89532
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7304
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89722
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81567
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93185
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95825
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-47.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.63586
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97537
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91052
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,7.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90213
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83441
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7799
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77075
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85589
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91626
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.75
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72204
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98746
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92361
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.06
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87353
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72067
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74493
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79199
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77545
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80294
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.12
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.70861
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95352
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83618
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.06
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8576
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7164
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81061
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.06
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72543
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80472
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74276
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.38
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-45.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.82
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.59155
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93661
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89731
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,8.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
