Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.44
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.12
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86694
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66836
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83545
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82473
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88574
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-51.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.65481
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95776
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85879
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86609
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70034
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79223
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69906
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77783
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90634
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.69
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.5
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.56786
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95148
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89139
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9245
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78012
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80133
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.43
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57147
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87146
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.89
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.64
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-53.81
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.61941
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95886
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79593
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,7.5
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.81
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91879
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76696
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8168
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.88
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4797
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86746
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.34
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.03
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.63
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.31
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.65823
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94214
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8883
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88766
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7485
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83029
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6108
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92526
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.33
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
