Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.88
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.81
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.66479
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94357
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9021
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89157
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75555
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78946
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.62
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72131
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86651
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.45
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.95
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.11
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.37
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.64495
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93097
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89248
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.38
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84698
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75079
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78726
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73535
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82177
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.45
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.39
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.97
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.05
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-44.88
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.81
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.68753
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96506
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94015
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,7.38
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86728
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75323
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82846
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77298
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.67
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.09
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.94
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.5
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69534
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96942
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93658
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90954
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77038
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80673
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75781
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95523
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.61
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.33
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.78
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.94
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.48
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.06
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76046
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95248
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95279
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.69
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.56
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9147
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75051
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77057
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
