Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86441
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79071
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,32.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74166
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95727
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84613
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.87
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.31
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9313
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76953
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76654
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90243
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93161
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.87
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.13
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.6943
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95334
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84506
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90747
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83252
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86792
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88928
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91077
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.75
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.75
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.60937
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93951
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88132
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89279
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83691
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87842
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9158
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89026
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-50.5
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.19
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74817
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93045
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85666
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91458
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83252
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79364
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87033
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90024
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.13
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.44
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81433
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96207
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92453
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
