Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89526
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78238
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82742
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87948
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85147
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.25
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.37
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77411
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96973
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9516
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86908
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74887
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85785
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.12
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89422
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77523
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.13
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69204
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97757
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98163
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.56
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85797
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75201
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87338
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90317
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86291
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.95
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.75
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.31
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.70663
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97632
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90784
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87433
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85721
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82336
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89859
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83359
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.75
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.75
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.87
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.56
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69039
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96777
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89902
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87683
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77652
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8536
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92908
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89139
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.98
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.78
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
