Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-44.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.19
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72894
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95062
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9125
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,5.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.69
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89493
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75659
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88522
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8938
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93097
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.63
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75058
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95813
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90079
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.37
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90042
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77545
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85132
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8295
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75525
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.5
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79648
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94104
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91284
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86069
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81952
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95285
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73523
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89926
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.37
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74832
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96008
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95016
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88382
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88873
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80716
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73001
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92709
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74511
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96707
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96609
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91449
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83676
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88568
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.81
