Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80127
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8013
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,6.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.94
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.71603
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95825
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98242
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90268
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84076
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86087
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75369
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81997
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.06
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86285
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93198
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92941
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91025
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87124
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84393
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80111
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88757
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.81
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91586
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9642
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92441
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91589
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88846
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82953
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74951
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90307
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93472
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96643
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86929
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90643
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91281
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87024
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73416
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93707
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
